Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98132
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8566
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93124
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8634
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94894
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8927
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-178.69
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4132
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70794
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67678
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.81
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.94
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80319
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.58462
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,74.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-129.94
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.87
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.31893
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8657799999999999
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94302
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.81
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90426
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89679
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-83.06
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06069
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92425
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.81
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19567
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.63726
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75036
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,31.63
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.44
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.00996
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80377
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.65295
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,176.19
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.04979
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85693
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99066
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91669
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80472
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8186899999999999
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86816
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92392
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-88.81
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00301
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47817
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74408
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.38
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81302
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.57345
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.31
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0652
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85193
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94342
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.69
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.48623
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92386
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.44
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8327600000000001
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24294
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97217
