Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.44
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,59.94
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.81
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7269899999999999
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22292
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7861
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.69
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.94
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-141.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04576
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8321200000000001
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.62625
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-138.44
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-158.13
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.31594
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.87771
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95422
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.19
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90542
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93759
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44454
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95038
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.37
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81408
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.0526
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6562100000000001
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.5
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.05129
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9313
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8844
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,18.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-116.18
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5657
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.31264000000000003
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94177
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.19
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6676300000000001
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89871
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8353200000000001
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97467
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.94
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.94
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.19
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68106
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8135
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8351700000000001
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.19
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.44656
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75576
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8497899999999999
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,118.25
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-159.31
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,179.31
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.4351100000000001
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.93976
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95871
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.5
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88318
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98035
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94052
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.94
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8299200000000001
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3113
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97827
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.13
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74255
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.49273
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7803
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.63
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
