Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-124.94
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.084
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.45022
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,168.62
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90079
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88144
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94723
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.31
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88644
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.81
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16396
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.37
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71072
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.066
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-85.19
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-122.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.04604
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72354
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.39724
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-116.81
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.81
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00661
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84225
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92047
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98022
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94003
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.40807
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-108.13
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.22161
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70181
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76364
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-80.31
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-112.07
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12541
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78109
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.28182
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-144.19
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-178.31
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.58007
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7972100000000001
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88513
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94345
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85562
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5374399999999999
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94171
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.31
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.5
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.368
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.3232
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95349
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.56
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.81
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41384
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74987
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14458
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
