Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,105.75
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,106.12
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.06
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,152.31
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.4587
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91595
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.75
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96576
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97571
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8260799999999999
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96359
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.75
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.69
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8597100000000001
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97623
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.75
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71908
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7521
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84762
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,135.5
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,29.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64218
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91208
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98688
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86203
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76431
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92956
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8375799999999999
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92767
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8335899999999999
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59127
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96469
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-101.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06203
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5176
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1313
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,99.38
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,100.5
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-57.63
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.24807
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62997
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97913
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94229
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.68316
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94739
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92126
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43572
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97467
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71539
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9158
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-79.5
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13179000000000002
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76245
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63732
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,68.25
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,69.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,114.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,114.38
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87234
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.81234
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98868
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
