Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80014
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58215
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93579
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.94
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90954
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92651
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.25
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.31
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24578000000000005
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94604
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21971
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,116.75
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-154.81
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-113.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7724
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.33355
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93259
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.87
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9097
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97055
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.69
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8332799999999999
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.47631
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95108
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.06
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.69
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89328
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84506
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.31
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.19
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16777
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97873
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12767
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,47.12
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,113.12
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-113.69
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.56735
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.33022
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94672
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,19.38
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93799
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97174
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8143600000000001
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60729
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94083
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75131
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.54348
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9624
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.63
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-92.12
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95007
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43563
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02031
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-111.57
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71539
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.12554
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92554
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.52435
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73675
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90695
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34185
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
