Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88202
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8093199999999999
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97638
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-76.81
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17937
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981299999999999
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88965
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,122.75
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.69
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7178899999999999
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.80145
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99005
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73236
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96033
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8278200000000001
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68008
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91379
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69302
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87277
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.34847
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93951
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76568
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,145.88
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,147.12
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.87
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95077
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79965
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8604700000000001
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8393200000000001
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93634
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95019
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86566
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58645
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8704200000000001
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92776
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91302
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.39471
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94095
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,55.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,104.38
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-110.44
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93298
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.2593
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91199
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88305
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97473
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90686
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71814
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91946
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7341
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93838
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93997
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.94
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90878
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28771
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79355
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
