Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,93.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9201
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7218600000000001
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93054
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96081
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8900100000000001
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92325
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75784
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97815
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89438
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93564
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96277
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91717
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69534
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94668
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,70.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,136.62
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,136.88
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-49.81
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-142.19
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.30889
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.64736
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87259
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86313
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88376
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94775
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96887
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8201
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91778
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92844
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7257600000000001
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92255
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8528700000000001
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58407
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-136.19
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88449
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.5546800000000001
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93005
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96802
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90832
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95523
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60574
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92813
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75921
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7474
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95059
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.31
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97424
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97623
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42766
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.06
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.34789000000000003
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93622
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88379
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
