Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8377700000000001
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97379
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.63
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.44
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89505
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.69
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90683
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6714100000000001
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,80.75
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,169.75
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,169.88
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-59.63
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.31795
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95129
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97494
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96234
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86511
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96933
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.81
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5453399999999999
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96271
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97861
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.31
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.12
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98184
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69903
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60531
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,105.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,112.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,146.12
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,146.5
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71667
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71951
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9122
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99081
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92972
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8145399999999999
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96164
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71273
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99353
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.75
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75668
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6521600000000001
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69439
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,131.25
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,131.5
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,92.38
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5673199999999999
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99222
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89984
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96143
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99271
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98038
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98138
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8809799999999999
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78271
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95737
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
