Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
563449,Hawthorn Drive,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
563449,Hawthorn Drive,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
563449,Hawthorn Drive,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,141.12
563449,Hawthorn Drive,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,141.5
563449,Hawthorn Drive,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
563449,Hawthorn Drive,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-56.06
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8324299999999999
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48373
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99066
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,68.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91666
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99823
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,114.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,114.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.81
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65801
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72296
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95389
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.12
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69693
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59719
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,112.12
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,207.5
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,207.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.81
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.69
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80511
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.51891
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98297
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98517
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95267
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93484
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99518
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90082
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7782600000000001
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9794
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73117
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56881
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95282
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,204.12
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,204.5
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96802
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72888
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96384
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93808
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.996
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,86.62
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.62
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93881
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63302
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73611
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7782899999999999
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5567300000000001
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8199700000000001
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.83
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,64.5
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,147.25
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,147.38
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.37
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97263
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49422
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86654
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90909
