Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93289
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98914
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92877
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94055
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.81
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59496
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8653799999999999
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97266
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.19
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71087
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64428
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71353
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.17
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.03
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,70.5
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,124.5
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.69
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82525
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41811
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91922
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8427399999999999
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98489
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9183
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8776799999999999
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94449
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7037899999999999
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80755
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.63
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.06
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4320600000000001
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4439
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77258
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,80.38
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,118.5
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,119.62
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.69
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7254
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41854
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92325
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7832600000000001
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91366
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93613
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86224
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87311
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99335
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68237
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76175
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91217
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.94
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.44
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45434
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5565100000000001
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8884
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,133.38
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,142.12
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.06
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.61651
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4255
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87976
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93463
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92575
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89371
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707600000000001
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91263
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
