Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7078800000000001
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88089
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95203
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8696
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8509200000000001
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91388
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8136
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72995
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92279
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77792
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7491399999999999
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78497
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,80.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7581100000000001
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7464
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88489
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94885
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95471
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89215
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91556
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79895
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7267100000000001
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92016
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80072
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67648
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78775
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7804800000000001
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72042
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8931600000000001
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94815
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9024
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91696
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7286600000000001
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78579
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.94
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74743
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55483
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78509
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,77.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8044399999999999
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54064
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8693799999999999
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95111
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94821
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
