Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89044
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92984
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91781
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73458
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8594299999999999
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90164
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.62
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72821
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59072
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81891
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.44
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89566
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.44857
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9451
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94919
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94586
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91604
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90277
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91238
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78872
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89865
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8997200000000001
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72287
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64117
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8762200000000001
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.31
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88928
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.54205
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91305
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98651
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94022
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91632
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93347
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8902
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8555299999999999
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84903
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92526
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.87
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8025800000000001
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47012
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8669100000000001
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.06
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88592
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.59701
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96426
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94266
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94281
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90906
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91754
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88128
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84515
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8236399999999999
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92673
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
