Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66802
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67929
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87079
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,82.25
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86056
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6686
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88956
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95428
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94568
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93594
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89685
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90417
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89984
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.69
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94656
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94409
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.69
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66308
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70825
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8864700000000001
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,85.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83593
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96005
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8789299999999999
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95596
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92914
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90533
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8768299999999999
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92633
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78805
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7622899999999999
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8949
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.5
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74038
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6058600000000001
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86664
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,73.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,81.25
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.69
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8377700000000001
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96432
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84503
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96524
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98343
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95132
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91098
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93692
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93048
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78482
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81726
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8768
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.56
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6965600000000001
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6026199999999999
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80615
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
