Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78058
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81289
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89828
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96426
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96066
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92319
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90491
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81097
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80871
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92782
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77523
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62731
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8574200000000001
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,64.5
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.31
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81918
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66406
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88013
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95361
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94003
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97546
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8891600000000001
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9284
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92444
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81552
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8632200000000001
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90134
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61147
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6582899999999999
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8749399999999999
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8242799999999999
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.59295
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90933
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94504
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91424
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86285
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89981
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.75
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82309
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77881
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90335
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61373
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7088899999999999
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90835
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79489
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79611
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95627
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
