Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95889
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91278
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8583700000000001
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922700000000001
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76715
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76883
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90973
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8587299999999999
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61959
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88287
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.56
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77868
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5986899999999999
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96201
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95956
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95914
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90585
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8730399999999999
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906200000000001
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78183
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86813
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91113
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91565
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71691
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.88
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82721
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6553
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96426
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93634
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94607
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95651
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89084
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91321
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9126
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.56
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66442
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90518
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90787
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8240299999999999
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74285
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84945
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82885
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8117
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94757
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96771
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90884
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88574
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91727
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
