Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6643600000000001
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76672
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89187
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70428
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62936
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84567
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,74.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78698
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80392
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94931
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95993
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94382
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96832
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90036
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92691
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70977
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90753
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90924
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84875
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69705
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87234
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,74.38
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78528
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8152699999999999
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87408
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96667
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92105
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89999
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90115
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68035
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91211
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.94
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78628
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6051
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81366
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,79.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79998
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8259299999999999
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93256
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94784
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94156
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890100000000001
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70806
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93805
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90533
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.44
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7115100000000001
