Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91861
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90939
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94253
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73849
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8276600000000001
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93817
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69577
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90353
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,89.88
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,81.5
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.62
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91156
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90506
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9563
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95746
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91141
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91055
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96551
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6799
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8704799999999999
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93481
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.06
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80093
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64565
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8949600000000001
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87713
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93268
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95737
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.93
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97861
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95294
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89587
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9227
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97757
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.94
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6209
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86529
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92782
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80883
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81979
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87146
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,99.12
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,117.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,118.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84759
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93442
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97095
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97971
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97144
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91363
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94217
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.37
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96286
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
