Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94827
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81796
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67199
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86856
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,77.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,112.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,121.25
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8481700000000001
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91678
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95416
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.44
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95987
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97552
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92764
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96823
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92395
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69772
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89712
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93512
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68945
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74765
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96216
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,66.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,116.5
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,122.38
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,122.5
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8446600000000001
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9245
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95483
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93301
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95798
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75268
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93823
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93564
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7527699999999999
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73626
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,130.5
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86993
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91608
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9664
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.81
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97961
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95636
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91623
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94012
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90359
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80957
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8861399999999999
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92499
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75283
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80148
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
