Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,107.38
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8911100000000001
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92627
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98862
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98102
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92801
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91284
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73288
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91815
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96112
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72024
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,101.75
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,101.75
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,150.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90603
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92447
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94101
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91269
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91846
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69772
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91534
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75738
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91971
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,103.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,145.5
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,145.62
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87295
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93143
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95596
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95227
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96884
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93484
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93442
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77856
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90561
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95462
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.87
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89941
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81161
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95822
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,135.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90234
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92902
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92297
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.25
