Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98584
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97916
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94635
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93838
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93042
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79803
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91919
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96143
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91064
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8454
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87726
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,98.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,102.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,102.5
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,136.12
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,136.38
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8920299999999999
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91748
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8689899999999999
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97208
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96063
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95981
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91135
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92392
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93561
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7460899999999999
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92667
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87961
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8046800000000001
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92902
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,104.88
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,105.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,126.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,126.25
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8760100000000001
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9259
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93259
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95456
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92514
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91846
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92059
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89569
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95813
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.75
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90674
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75949
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97278
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,102.88
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,103.12
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88641
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92776
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94607
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91736
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
