Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9216
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84872
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94434
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91528
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82736
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95782
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,102.5
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,102.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,148.5
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,149.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95935
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93085
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99155
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94815
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98886
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,81.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,82.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.88
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93286
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94626
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8316899999999999
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966700000000001
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95483
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.57
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91458
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73123
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,96.25
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,107.62
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,196.12
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,196.62
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96127
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9209
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96732
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98938
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94946
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95779
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95111
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96051
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79168
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8813200000000001
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.13
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75903
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98071
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,167.88
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,168.38
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97302
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96075
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95578
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95813
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96503
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94629
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95297
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8204899999999999
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8936799999999999
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96768
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
