Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98737
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8331
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98645
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,119.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,116.75
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,169.88
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,170.25
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8724299999999999
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98318
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97449
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98187
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.62
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95242
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93433
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95642
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83105
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93036
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95254
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95428
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89123
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97607
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,132.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,132.88
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,178.38
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,178.62
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8749399999999999
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96207
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.31
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99069
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94931
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96954
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80472
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8944700000000001
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82831
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8613299999999999
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.14
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,104.12
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,178.5
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,179.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8657799999999999
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80755
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99603
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99533
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94891
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97317
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92721
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97156
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90307
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90005
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98798
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58663
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95212
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,135.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,143.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,102.38
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
