Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,172.75
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,173.12
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83355
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88684
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98901
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99377
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96692
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97913
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8438700000000001
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83178
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.69
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79037
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9292
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,117.62
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,106.12
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,106.12
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,180.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92499
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8893399999999999
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99091
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98953
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98141
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94131
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96423
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94257
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95648
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95792
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93213
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97613
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,132.88
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,144.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.62
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,139.75
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,146.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,187.12
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,187.5
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92142
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97656
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97479
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96258
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79275
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93491
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98712
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8275399999999999
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91293
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,108.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,108.5
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,163.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,163.25
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,143.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91852
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91583
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98871
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97766
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95108
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
