Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95984
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91153
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93545
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70031
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93433
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,109.88
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97269
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80572
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98572
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93622
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598299999999999
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914200000000001
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98199
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,111.62
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,137.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,172.88
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,173.5
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98853
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68704
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99338
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99362
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99341
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94406
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,69.25
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93167
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97681
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93051
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95377
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6553
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96683
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.59
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.05
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,166.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,166.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,151.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,151.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,165.62
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,165.88
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.94
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,12.63
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98883
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60916
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92984
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94336
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93539
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
