Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93957
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96484
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96713
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87375
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,130.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,130.5
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,125.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,135.75
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97247
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91354
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93838
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98782
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94742
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94769
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93585
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95532
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96719
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.94
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88223
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97589
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.56
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99008
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41683
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84964
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.47
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,119.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,119.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,124.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,124.75
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81466
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7290300000000001
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94916
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94864
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93735
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96588
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93075
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97961
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.75
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.94
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98691
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.05537
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89685
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,104.88
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,113.88
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,138.38
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,139.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,162.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,162.25
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85608
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87674
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9252
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99329
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96103
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93762
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93991
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98163
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94708
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91015
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95154
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,79.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93622
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69613
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95813
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
