Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,105.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,105.12
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,122.25
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,171.12
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76855
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8941899999999999
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9433
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93655
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97632
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96506
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9744
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7025399999999999
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90341
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91742
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94525
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93423
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,111.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,121.12
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,127.75
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,128.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93811
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82232
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92566
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96808
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96085
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94128
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98233
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69595
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.12
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.02992
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79742
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,103.25
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,99.88
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,144.62
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,144.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8027
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6817
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94208
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93249
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9501
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96811
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92898
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.914
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98395
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89389
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,50.5
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57839
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95459
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,103.38
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,108.38
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,158.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71521
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71844
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
