Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93118
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94464
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9501
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95889
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.25
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6145
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94009
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96771
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-104.37
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93362
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.17949
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9198
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,75.5
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,95.62
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,138.75
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.58834
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6554800000000001
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97971
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94147
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92679
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97803
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.961
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65023
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99496
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97733
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,84.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98215
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7499399999999999
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,151.25
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.38
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.56423
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2304
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98636
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98218
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92792
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96249
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.62
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.62
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91043
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98025
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.56
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76126
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.59191
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68371
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,102.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,156.12
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,160.88
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.31
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88544
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21462
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99442
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96133
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92795
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
