Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95248
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99515
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21001
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93808
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-128.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60455
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5350600000000001
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,73.5
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,193.38
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,194.12
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-77.75
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8821700000000001
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1668
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99625
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96808
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96432
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.88
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94946
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95291
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98331
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61566
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93469
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98904
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75338
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92816
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,162.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,188.25
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-67.88
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-68.56
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19936
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28548
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99747
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97961
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96023
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98599
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97552
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99741
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,115.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.31
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89694
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.56
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-121.5
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78354
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.18886
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90362
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,1.75
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,1.75
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.75
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,105.5
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,253.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,257.12
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-86.37
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-74.75
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05949
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20571
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99142
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9426
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8959299999999999
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95352
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.12
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21309
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97028
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
