Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.75
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69589
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6782199999999999
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,88.38
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,177.38
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,182.88
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-73.06
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-91.88
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14545999999999998
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.0255
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99216
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92453
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89392
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73846
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92883
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94052
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91833
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,207.38
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,215.88
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-85.81
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88339
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.05708
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98721
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99252
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94958
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94214
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97314
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,75.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-87.87
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00624
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93689
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95807
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,138.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97348
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.56533
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8885200000000001
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,94.38
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,184.88
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,185.25
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-116.56
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-107.44
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.277
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.23619
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99014
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96701
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9353
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94546
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99387
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,86.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.12
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42525
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8746299999999999
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94018
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,138.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.06
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.42303
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38323
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
