Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,163.88
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,164.12
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-109.06
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94903
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.27352
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97766
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97107
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97842
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98428
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93677
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8909299999999999
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99432
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,87.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,87.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92435
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8794200000000001
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-117.19
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97824
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.35875
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,105.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,80.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,81.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,184.12
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,184.5
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-123.12
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-121.81
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.37575
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.44546
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98025
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99603
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,59.12
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.25
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,71.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.06
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14537
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91827
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94717
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.06
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-120.94
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7499399999999999
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.18932
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,118.75
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,175.5
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-142.81
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-123.69
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.37423
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.47842
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98447
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8949
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94339
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96518
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8284299999999999
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,78.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61395
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7780699999999999
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.94
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-126.75
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91495
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.71743
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.32552
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,174.75
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,175.38
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-90.38
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-100.94
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.007490000000000002
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.18688
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98511
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
