Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99442
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98166
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89651
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89502
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95441
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8953200000000001
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97913
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8516799999999999
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.81
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.87
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48272
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6018899999999999
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76947
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,109.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-126.69
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.24166
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70117
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96747
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98447
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95987
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95938
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93109
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9646
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93423
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86905
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-178.31
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1931
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8499700000000001
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36471
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,104.88
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.94
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-132.87
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71615
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.62438
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97061
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99042
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8899799999999999
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97043
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92102
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91385
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.75
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47137
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8746
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-90.56
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.81
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.56
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.00706
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88605
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48943
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,72.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,128.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,128.75
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-135.19
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95132
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.64169
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96976
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99536
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.73693
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97668
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94849
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6846300000000001
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96475
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
