Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,128.5
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,128.88
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.13
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-144.38
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8466799999999999
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.70385
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97812
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97989
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78933
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7847
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92056
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43108
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94855
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.13
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.31
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.87
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90842
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.69
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.37
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-156.81
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.09853
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8885200000000001
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.71746
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-82.19
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8265
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.10408
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9938
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.13
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.13
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88266
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90872
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97308
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.45296
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95322
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.75
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72543
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.09981
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90451
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-159.13
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-146.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7148399999999999
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8941899999999999
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.59524
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,73.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,104.75
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.62
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.879
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.02483
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98291
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95578
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6765100000000001
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92963
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.06
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8845799999999999
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18437
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97287
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90457
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.27752
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91604
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,66.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.44
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.44
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3294
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89294
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48833
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,100.12
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.94
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.56
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
