Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87311
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.75854
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95486
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97922
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8425
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83401
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.38
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880899999999999
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.127
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95575
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-114.88
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-123.88
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28423000000000004
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.32927
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80667
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-141.31
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-151.37
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0526
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.67306
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7438
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,171.19
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.5
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90323
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62512
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6639
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93756
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97873
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.957
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-113.81
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64504
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.2795
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67166
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.69
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.02492
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8311700000000001
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74282
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,92.75
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-149.5
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87774
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.80343
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97504
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97238
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98434
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94028
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62884
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98453
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.75
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.06
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.94
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.69
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53262
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6202300000000001
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78885
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-152.43
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88205
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72607
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.13
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98114
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.81582
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92276
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.56
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.81
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8976700000000001
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97232
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
