Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.62
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8612
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.34486999999999995
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97372
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-103.5
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.31
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.13918
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67565
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31179
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,66.94
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.19
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-161.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29479
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78293
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74569
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-131.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-107.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.35299
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.14372
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95825
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94165
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76565
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-79.69
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82296
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09715
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96899
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.31
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.06
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7741399999999999
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.59905
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69601
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94696
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92337
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.75189
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-170.06
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90347
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77749
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93524
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94229
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75695
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.13
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97623
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07375
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9382
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.94
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-135.69
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.56
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80447
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.54986
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65164
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,100.81
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.13
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-157.75
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.084
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79342
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7742600000000001
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-170.62
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.94
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90854
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8303200000000001
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92343
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.31
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75531
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.94
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80377
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.057329999999999985
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94031
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.31
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.19
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.82486
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.36193
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
