Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.5
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.93
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94586
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83593
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35802
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.56
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.37
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90631
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.84201
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91867
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.75
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99454
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8559200000000001
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65859
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-87.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84695
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.02684
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93353
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,106.75
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.10381
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67437
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.63
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.81
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-161.75
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.26952
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83624
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.81012
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,70.25
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-170.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92157
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.84091
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94107
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.56
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99561
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8756700000000001
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84967
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.81
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93863
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.20146
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93286
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-156.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.31
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83835
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5876399999999999
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95853
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.63
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.88
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-177.75
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16951
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90823
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.77636
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-131.63
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-104.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.44945
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.19725
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95596
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.19
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8327
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.050710000000000005
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89355
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.44
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84225
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6953699999999999
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.25
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-156.13
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2116
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.35229
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.77459
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
