Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,111.25
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,111.62
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-137.56
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-151.37
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.49636
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8409399999999999
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9267
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.13
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98602
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95169
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93729
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.06
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87945
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07832
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91077
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-150.31
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.10158
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70898
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98233
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.69
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-159.44
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34188
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7955899999999999
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6895399999999999
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.12
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.69
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91525
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.01299
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91287
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.31
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92117
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6117199999999999
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91492
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.19
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8078
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.07378
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90552
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.81
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.44
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.79455
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.64968
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92383
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-130.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-162.12
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40304
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.82516
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.68621
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.56
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.89905
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.06337000000000001
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90796
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.69
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93167
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.48727
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7673300000000001
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79977
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89587
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90552
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,163.62
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.63
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7500899999999999
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59249
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93539
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.44
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.56
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-167.19
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.25713
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.81189
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.78854
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-159.57
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-161.56
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82242
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8911100000000001
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8757299999999999
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
