Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.56
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96307
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95151
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93765
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-141.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.823
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23272
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87671
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.13
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8630700000000001
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76095
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67214
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-110.75
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.15557
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8770700000000001
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.69
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.63763
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8376100000000001
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90942
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96381
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97086
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95892
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.31
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81357
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14464000000000002
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9126
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,145.69
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,152.5
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.61373
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.41833
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96612
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-88.56
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.87
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.56
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0374
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49374
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.73764
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-175.63
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-127.5
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.93039
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.52847
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85849
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97647
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91733
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.63
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21682
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93606
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.69
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86929
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76855
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77072
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.94
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.37
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17082
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73712
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6729999999999999
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-172.69
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.87
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.76635
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8508
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95465
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95016
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82321
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.94
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93451
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0428
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
