Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.63
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8590399999999999
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.76715
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92834
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.94
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.44
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40832
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8771
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74142
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,81.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-178.13
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.19
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.92499
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.86044
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8899799999999999
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93768
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93729
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90887
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.32
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19124
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96619
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.13
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6108600000000001
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.75357
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92523
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-114.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.21663
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96011
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87121
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-169.75
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-153.13
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90765
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8537299999999999
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92197
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.4388
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93237
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-117.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8866299999999999
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.27724
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92596
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-147.62
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.87
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20671
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72042
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42571
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.31
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.38814
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79025
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,79.38
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,79.88
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-173.56
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-142.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.6744899999999999
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.67691
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90295
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.13
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76745
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8743299999999999
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-128.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84109
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.37215
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90436
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-116.94
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-151.87
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.20638
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72726
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4421600000000001
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-98.75
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.38
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
