Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.114
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99564
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.59744
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-175.31
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-76.5
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90845
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16442
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95465
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.94
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97562
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8291
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8903200000000001
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-120.06
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94696
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.30947
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90292
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.81
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-60.06
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8114600000000001
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33318000000000003
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73751
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-127.63
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.25
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5042
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.52758
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-172.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-124.06
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.90762
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.44985
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91464
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.25
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8652
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80533
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.62
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83819
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.22957
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90277
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.69
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.94
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.40819
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80716
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92209
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.69
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.44289
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68948
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7903399999999999
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-170.69
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91141
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99738
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93744
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,62.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9321
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93216
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-126.63
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79095
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.32186
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8926700000000001
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.81
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34148
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80978
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6137600000000001
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-77.19
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-125.75
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14787999999999998
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65405
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.30956
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
