Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-90.38
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01839
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97247
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95319
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.56
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89294
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94122
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8690200000000001
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91839
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7935800000000001
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.5
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-63.07
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.67776
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37942
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90329
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.19
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.3452
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66064
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69204
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,80.38
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.9104
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97559
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99063
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92554
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91742
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94733
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-105.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76822
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.15953
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91482
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-152.06
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-154.44
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7360800000000001
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7925399999999999
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8880299999999999
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,176.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.81
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.37407
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8959299999999999
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20855
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.37
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-123.32
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.84964
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.43951
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92459
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97766
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93191
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93576
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.1014
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88721
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.25
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.94
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24034
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8056300000000001
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91534
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-83.37
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.81
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12541
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67233
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40533
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Min),A,83.25
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7825
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85205
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8745700000000001
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93939
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86236
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
