Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31405
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10494
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95056
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-135.87
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.06
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6259399999999999
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.34908
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.19
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.69
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8770700000000001
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09599
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84198
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99243
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98462
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95206
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6046100000000001
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91394
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.37
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-75.82
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33828
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.12126
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.63
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99002
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33236
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Min),A,89.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (Max),A,103.38
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.31
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87655
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.57885
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92248
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83368
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90124
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40087
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47497
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95261
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,70.19
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16905
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99298
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54076
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.31
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-101.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8517100000000001
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.13335
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9332
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84186
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.19
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93494
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43569
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90689
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7356199999999999
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97162
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,121.44
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.69
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.30092
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73812
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5613
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.75
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
