Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89999
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9443
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8735
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74292
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.75
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.69
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36297
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33507
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73397
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Min),A,113.5
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (Max),A,113.75
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6509699999999999
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90668
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.978
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96472
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9729
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96347
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8032199999999999
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89545
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62478
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80487
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,95.31
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.19
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04814
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47619
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Min),A,68.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.13
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.60687
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64578
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94574
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98395
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78979
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97626
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7073
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88876
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,46.56
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.81
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28893
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55096
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99808
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Min),A,72.75
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Min),A,204.75
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (Max),A,205.88
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68753
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7683399999999999
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98489
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98166
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94305
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94165
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6542899999999999
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91373
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70825
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9331
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
