Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.69
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.3192
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5614899999999999
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8231799999999999
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Min),A,74.25
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-91.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73507
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.00633
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95053
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94012
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77859
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91836
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8142699999999999
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99084
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,54.87
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52071
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92261
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82776
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (Max),A,92.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Min),A,158.38
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (Max),A,160.75
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.44
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66567
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.02873
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94177
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96002
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95181
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97879
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92123
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93851
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8854
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96594
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95267
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,73.75
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.38
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27813000000000004
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5905699999999999
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81662
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (Max),A,80.88
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (Max),A,72.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Min),A,154.38
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (Max),A,155.62
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-76.62
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91519
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16426
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95361
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99313
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94046
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84793
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97778
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.13
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88302
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92917
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.63
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84683
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43569
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92438
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Min),A,109.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (Max),A,110.5
