Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (Max),A,92.62
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Min),A,137.5
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (Max),A,137.75
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.60842
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8287899999999999
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97974
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97827
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99557
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,73.38
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95303
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8744799999999999
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93439
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.69
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64825
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7842399999999999
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.56
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4688600000000001
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99786
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,62.25
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (Max),A,88.5
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Min),A,112.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (Max),A,112.38
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Min),A,173.62
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (Max),A,173.75
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.58215
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82632
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8635200000000001
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,67.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8973399999999999
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96222
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9779
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59173
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93747
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.56
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928200000000001
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50292
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (Max),A,75.5
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (Max),A,108.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (Max),A,166.75
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.19
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.55837
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80218
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89056
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96347
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.62
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87485
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95413
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95212
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89035
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7796
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91797
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89236
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8928799999999999
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8777799999999999
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73288
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8547600000000001
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94565
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
