Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99124
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99426
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90652
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90146
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99188
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,73.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.12
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95639
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85885
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96506
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99332
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67529
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91009
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Min),A,169.12
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (Max),A,169.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.94
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72506
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4098100000000001
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91015
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98511
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96542
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8804
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95175
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.93
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98883
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5051800000000001
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86026
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Min),A,145.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (Max),A,145.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.63
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92428
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37902
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92126
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98468
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95184
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94522
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90347
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96518
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91708
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97586
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92776
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98349
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59707
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96423
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.56
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6831
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.47506
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92184
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97894
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95764
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90115
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96939
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
