Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.94
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64837
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86282
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93222
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93451
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35055
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94348
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Min),A,120.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (Max),A,129.12
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8215600000000001
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92053
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83755
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96634
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95053
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97748
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94913
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89325
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.31
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60388
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68252
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91241
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.44
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.13
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80224
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39232
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96042
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Min),A,68.38
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (Max),A,89.12
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.19
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79648
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7781899999999999
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90869
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96228
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97858
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94977
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92779
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96374
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80786
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85635
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8717
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.44
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7330300000000001
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52364
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8326100000000001
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (Max),A,119.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80429
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78045
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91449
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96216
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92908
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.931
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87726
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75232
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84945
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001100000000001
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.13
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51461
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45766
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83859
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
