Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (Max),A,70.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (Max),A,80.12
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96765
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8805200000000001
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92303
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93188
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95126
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.948
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9039
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8941600000000001
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87436
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77499
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93814
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.31
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.81
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65417
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33471
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8612299999999999
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Min),A,68.62
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (Max),A,69.12
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T05:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7922600000000001
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8764299999999999
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94339
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98825
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94952
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93124
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92859
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8894299999999999
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90396
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86984
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80496
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9411
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88589
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58563
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91742
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (Max),A,85.12
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7933899999999999
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8957200000000001
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91781
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95956
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94519
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91583
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83191
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8654799999999999
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8472299999999999
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74887
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91809
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.13
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53115
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6634800000000001
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87918
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Min),A,77.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82281
