Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89087
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90677
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9621
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94971
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92636
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95267
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8464
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73455
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74975
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93158
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.56
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.94
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50576
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53545
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87851
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.38
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74871
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89291
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91217
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99203
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94702
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92059
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8398399999999999
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89343
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.44
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69247
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67861
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96085
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.94
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7395
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29445
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8721
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (Min),A,73.75
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96097
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9108
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92297
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98694
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95196
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98972
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,67.88
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,68.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89856
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87164
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90979
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93625
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70999
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91931
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.81
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7064199999999999
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49734
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90686
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (Max),A,82.62
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (Min),A,67.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85483
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90442
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8387399999999999
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96237
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96091
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
