Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8877200000000001
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88626
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90503
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.37
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81262
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7216100000000001
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89197
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48775
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61633
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95319
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (Min),A,69.38
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (Max),A,69.62
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (Min),A,82.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8754299999999999
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89786
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83996
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98541
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90893
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8540000000000001
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92459
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73654
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74173
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90509
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.81
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.06
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48644
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31426
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7528600000000001
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (Max),A,75.38
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76773
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8988
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88797
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97284
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94614
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8876
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91653
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90372
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71585
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72119
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9108
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.82
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69485
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55886
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78659
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (Max),A,72.75
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88305
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90884
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85855
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96567
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92349
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93912
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8526600000000001
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8453299999999999
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90613
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7034600000000001
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72424
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91141
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
