Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96814
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96155
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95853
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91342
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.906
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93185
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6281100000000001
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91504
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92593
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.19
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58398
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76815
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8674
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (Max),A,79.12
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T02:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81518
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89105
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89822
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95331
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94818
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91254
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8867200000000001
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6096699999999999
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77832
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91757
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75726
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8789
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (Min),A,86.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T02:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8779899999999999
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90585
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97641
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93997
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90521
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8426799999999999
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8987700000000001
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75225
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78088
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94922
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7893600000000001
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77362
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8414
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (Min),A,71.25
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (Min),A,95.5
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89886
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88949
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95523
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91821
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91373
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89233
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
