Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77481
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65542
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8777799999999999
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96258
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91003
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81018
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91315
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94318
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8022699999999999
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91171
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81076
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67095
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8590700000000001
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (Max),A,90.12
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.56
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81506
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62185
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9017
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94644
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91525
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88836
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91791
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9375
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77679
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92361
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96774
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67489
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90774
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Min),A,90.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (Max),A,92.62
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8406299999999999
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64886
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8547
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.63
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95767
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99005
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90341
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91089
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91507
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93457
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86087
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96497
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396899999999999
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67794
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89505
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (Max),A,76.62
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (Max),A,114.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.37
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8381
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6835600000000001
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88589
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9765
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95041
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94314
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.0
