Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91574
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92108
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003899999999999
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93997
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92444
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9237
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8499399999999999
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7510600000000001
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92911
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8670899999999999
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66876
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90323
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98502
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95621
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94968
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91162
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93365
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92291
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94675
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84036
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92331
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64593
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98022
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94772
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Min),A,84.12
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-14T00:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8994700000000001
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91809
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90686
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8339799999999999
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707600000000001
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9061299999999999
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9309700000000001
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653299999999999
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7543300000000001
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273100000000001
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8107300000000001
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8207399999999999
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082899999999999
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,134.5
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,123.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8923
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9209
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92538
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70163
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723799999999999
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95706
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9237700000000001
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9065799999999999
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9789399999999999
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
