Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,69.88
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,105.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86725
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9335899999999999
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92856
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88986
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97385
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91376
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9341700000000001
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93753
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.44
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.25
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245899999999999
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9698200000000001
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448200000000001
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82599
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9677100000000001
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,62.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,121.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,126.75
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8724
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9389299999999999
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93829
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78271
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95804
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94485
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9263299999999999
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9642
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7922
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9343299999999999
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92361
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8276
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7376699999999999
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9246200000000001
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,103.62
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,117.12
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90622
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9396
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92081
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9551700000000001
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9510799999999999
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95654
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9420799999999999
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90753
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9680200000000001
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80572
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9393600000000001
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91495
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8347399999999999
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67919
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88876
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9473600000000001
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9393600000000001
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9415899999999999
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
