Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9515399999999999
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9092399999999999
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8303200000000001
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9369799999999999
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.44
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71765
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85525
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91101
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,104.88
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,113.12
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9059999999999999
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94009
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96649
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8983700000000001
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94781
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97125
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9489700000000001
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92868
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96744
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9435100000000001
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9663700000000001
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.75
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.94
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66427
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86908
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9215399999999999
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,76.75
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,76.88
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,110.88
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,111.12
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,145.62
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,146.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87808
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9340200000000001
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9574299999999999
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94095
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9629200000000001
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9464100000000001
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94726
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96304
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80023
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335899999999999
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.87
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88421
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9708899999999999
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201600000000001
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,73.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,134.12
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,134.38
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93075
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91025
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95615
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8865
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426899999999999
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
