Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95273
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94015
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7571100000000001
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94647
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78112
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92285
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,109.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,123.88
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.94
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9227299999999999
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8270799999999999
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93625
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5292899999999999
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95615
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688100000000001
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93005
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9643200000000001
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89355
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454600000000001
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9488200000000001
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84659
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98264
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9379299999999999
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.88
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,111.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,111.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,157.25
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,157.38
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9173600000000001
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87149
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9360299999999999
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8387399999999999
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484600000000001
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827899999999999
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91107
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9248299999999999
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9584299999999999
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9427200000000001
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9475399999999999
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789399999999999
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9502299999999999
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,75.25
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,112.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,112.25
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,149.25
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,152.12
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9279200000000001
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8555
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9386899999999999
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.63674
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9427200000000001
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98761
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93289
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92117
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95593
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
