Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,75.88
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.94
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95239
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85769
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9233399999999999
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,86.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,154.25
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,154.88
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,139.12
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,139.25
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89541
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8602
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9133
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.62
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66702
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772299999999999
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94885
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97064
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581299999999999
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79605
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9564799999999999
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98093
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9038700000000001
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,86.5
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,135.12
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,135.5
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,143.75
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90845
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8577899999999999
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94314
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78668
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9525100000000001
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9391200000000001
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96042
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686299999999999
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96609
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9850200000000001
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827299999999999
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92248
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,98.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,122.25
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,141.38
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,141.62
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.914
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8462799999999999
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9386
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71502
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9575799999999999
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9717100000000001
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9435100000000001
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80838
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697899999999999
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95044
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98831
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77505
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792200000000001
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
