Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,115.88
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,146.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,146.12
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91943
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93753
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9651799999999999
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798899999999999
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9821200000000001
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505299999999999
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8526
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783299999999999
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94995
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7709600000000001
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87466
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,107.12
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,142.5
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,142.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.37
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92364
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7959
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97159
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96301
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.62
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9618200000000001
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736899999999999
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9490700000000001
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9408299999999999
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7347100000000001
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85855
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,125.25
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,124.12
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,124.5
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,130.25
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,130.75
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86535
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8114899999999999
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9885299999999999
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9864200000000001
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686600000000001
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9484600000000001
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9669200000000001
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9616100000000001
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96054
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532799999999999
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89151
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,115.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,131.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,131.25
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,145.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8959600000000001
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95337
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.5
