Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9659700000000001
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9520000000000001
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9739399999999999
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94205
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92795
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9510200000000001
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95831
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9778700000000001
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948299999999999
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,118.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,118.88
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,137.88
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,138.25
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,138.12
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88449
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9896799999999999
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9371
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,14.31
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.56
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9536100000000001
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96075
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96759
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98856
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718899999999999
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97183
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99344
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960899999999999
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,126.38
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,127.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,182.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,185.75
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,154.25
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,154.62
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8574200000000001
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9111299999999999
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93924
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98911
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97159
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75622
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784200000000001
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537700000000001
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.38
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72802
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98605
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89944
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,118.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,153.75
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,159.38
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95535
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8114600000000001
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98965
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9813200000000001
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9658200000000001
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99011
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888600000000001
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9509
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
