Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77365
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776299999999999
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505299999999999
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84826
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90976
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93094
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,145.88
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,146.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,170.75
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8952
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98441
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98779
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97275
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9683799999999999
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9853799999999999
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96301
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.69
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80911
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84878
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9515100000000001
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,128.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,128.5
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,169.38
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,170.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,153.75
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9364899999999999
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9162899999999999
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9883700000000001
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91427
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9810200000000001
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9756799999999999
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96777
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9681700000000001
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89895
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66052
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93329
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,148.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,162.38
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,162.88
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92364
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94916
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8511
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83655
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95731
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
