Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.725
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87366
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8620899999999999
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,103.12
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,156.88
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,161.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,141.38
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91025
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87756
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758899999999999
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9872700000000001
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.38
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805299999999999
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97565
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7691
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752799999999999
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7498100000000001
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70578
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92389
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,98.12
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,162.88
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,163.38
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,171.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87674
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8198799999999999
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9428700000000001
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78982
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95685
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96631
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97205
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72158
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9103399999999999
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.31
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93701
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53695
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86651
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,85.12
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,103.88
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,138.88
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,139.25
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8966700000000001
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9391200000000001
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9578200000000001
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8432
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96405
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9670700000000001
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758899999999999
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97934
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9673799999999999
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76757
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595600000000001
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589200000000001
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.31
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.50448
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81091
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,90.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,130.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,134.88
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
