Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,131.5
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9853799999999999
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9582200000000001
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9558700000000001
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8310799999999999
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97595
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9655799999999999
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9625799999999999
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97308
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77078
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9325200000000001
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94324
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56957
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353600000000001
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9745799999999999
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,103.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,135.62
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,136.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,126.88
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95529
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95816
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9650299999999999
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494600000000001
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9759200000000001
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9869399999999999
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9534299999999999
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76162
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91894
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38259
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88354
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,106.62
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,107.62
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,145.25
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,145.5
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,113.75
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,113.88
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9588899999999999
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8986799999999999
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93732
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98425
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9773299999999999
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859899999999999
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72363
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92584
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9799200000000001
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5733600000000001
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8682799999999999
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,96.12
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,134.62
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,143.25
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,159.62
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,159.88
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90341
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92474
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9898100000000001
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869100000000001
