Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98706
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92007
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162899999999999
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688600000000001
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98703
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82736
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88775
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8956
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,144.38
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,145.75
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,182.5
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,183.25
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96701
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7005600000000001
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97424
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99716
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364299999999999
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97641
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856600000000001
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.25
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76803
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9771700000000001
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9785799999999999
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.75
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8523799999999999
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8235399999999999
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851899999999999
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,125.5
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,109.62
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,180.88
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,184.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.94
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7861
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78817
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9778100000000001
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9819
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9606299999999999
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98834
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9911200000000001
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691799999999999
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877600000000001
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.38
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,63.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.25
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768299999999999
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9683200000000001
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86139
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,102.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,139.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,201.88
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,204.5
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8876
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78314
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9831200000000001
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98462
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9424399999999999
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99521
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.62
