Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651200000000001
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717100000000001
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79074
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701799999999999
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9299
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,103.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,160.38
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,160.75
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,171.62
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9534600000000001
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76071
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98715
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93747
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.966
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99179
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.38
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8891899999999999
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827899999999999
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75741
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82931
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7193
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,118.62
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,118.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,175.25
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84173
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9170799999999999
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93075
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9709200000000001
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93185
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99423
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,70.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93948
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9857799999999999
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9165
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7238399999999999
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9537700000000001
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8779
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,84.12
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,178.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,178.88
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75708
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94037
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8736200000000001
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928899999999999
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9281
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708899999999999
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68133
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9872700000000001
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92132
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
