Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.69
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,122.12
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,135.38
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,143.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,155.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,156.5
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98419
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.47863
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90338
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917600000000001
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574299999999999
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,64.25
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9299
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9908799999999999
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.38
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.12
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12734
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93445
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66833
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747299999999999
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91312
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,113.25
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,113.62
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,100.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,100.25
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,180.25
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-72.56
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93301
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22564
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95904
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,15.25
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95752
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9139700000000001
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.75
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90579
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98108
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.38
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71295
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.25
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-69.12
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5227
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7944
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19652
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,108.38
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,108.88
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,86.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,171.38
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,171.62
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.06
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9267299999999999
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.00829
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99069
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8504
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-123.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.30993000000000004
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9675600000000001
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.87
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5916100000000001
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87436
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7739199999999999
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,76.25
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,182.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,183.25
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
